Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,329.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,74.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,75.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,333.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,75.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-13.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-8.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,17.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,75.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,333.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,74.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-7.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,18.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,76.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,336.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,74.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-13.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-8.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,75.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,334.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,75.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-14.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-8.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,76.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,340.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,75.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-16.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-9.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,17.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,77.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,345.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,76.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-18.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-10.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.89
