Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-11.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,77.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,347.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,76.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-12.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-5.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,78.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,349.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,77.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,79.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-34.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,352.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,78.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,81.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-34.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,356.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,79.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-20.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-13.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,81.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-35.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,359.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,81.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-18.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-11.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,81.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-35.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,363.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,83.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-36.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,369.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,83.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
