Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,84.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-37.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,374.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,83.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,84.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-36.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,373.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,84.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-7.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,83.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-36.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,370.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,83.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,83.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-36.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,371.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,83.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,347.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,84.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-36.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,373.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,83.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,84.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-36.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,373.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,83.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,84.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-37.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,377.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,84.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
