Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,86.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-39.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,387.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,87.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,366.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,86.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-39.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,387.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,87.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-27.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,371.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,86.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-40.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,388.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,86.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-29.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,372.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,87.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-40.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,392.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,87.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-29.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,378.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,87.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-40.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,393.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,86.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-32.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,375.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,87.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-41.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,396.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,87.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-30.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,376.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,88.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-41.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,397.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,88.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-32.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,382.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,89.66
