Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-41.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,399.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,90.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-31.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,386.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,89.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-41.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,400.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,90.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-30.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,384.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,90.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-42.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,403.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,90.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-32.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,89.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-42.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,399.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,87.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-34.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,380.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,89.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-42.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,400.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,89.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-33.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,385.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,89.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-42.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,400.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,89.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-30.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,384.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,89.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-43.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,405.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,90.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-32.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,389.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,89.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-43.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
