Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,404.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,90.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-33.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,388.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,90.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-43.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,403.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,90.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,389.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,89.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-43.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,402.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,90.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-28.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,382.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,89.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-43.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,404.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,88.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-30.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,381.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,89.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-43.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,404.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,89.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-30.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,385.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,91.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-44.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,411.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,92.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-31.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,394.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,91.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-44.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,410.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,90.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,393.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,93.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-45.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,421.7
