Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,90.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-32.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,387.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,89.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-43.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,404.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,89.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-25.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,378.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,89.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-44.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,404.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,89.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-26.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,379.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,88.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-43.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,400.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,89.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-29.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,87.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-43.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,398.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,88.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-31.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,382.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,88.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-43.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,400.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,88.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-26.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,375.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,89.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-44.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,404.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,89.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-26.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,378.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,90.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-44.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,411.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
