Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,92.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-31.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,399.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-11.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,94.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-46.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,429.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,94.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-34.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,411.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,97.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-48.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,442.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,97.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-35.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,422.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,98.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-48.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,445.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,98.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-32.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,423.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,99.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-48.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,450.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,99.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-35.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,428.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,100.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-49.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,453.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,101.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-34.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,433.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,101.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-50.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,455.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,101.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-33.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,429.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,101.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-50.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,461.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
