Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,105.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-41.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,457.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,102.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-50.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,462.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,102.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-40.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,445.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,101.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-50.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,458.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,101.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-40.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,439.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,100.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-49.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,451.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,100.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-39.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,433.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,99.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-48.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,446.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,99.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-37.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,429.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,98.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-48.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,447.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,98.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-39.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,430.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,96.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-47.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,437.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,97.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-37.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,421.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,97.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-47.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,436.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,97.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-37.2
