Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,421.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,95.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-46.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,432.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,95.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-36.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,416.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,96.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-46.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,433.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,96.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-36.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,417.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,98.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-47.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,438.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,97.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-37.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,420.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,98.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-47.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,440.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,96.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-38.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,421.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,96.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-46.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,431.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,95.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-37.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,413.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,97.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-47.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,438.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,96.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-37.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,420.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,94.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-45.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,424.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,94.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-34.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,407.1
