Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,93.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-44.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,419.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,92.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-35.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,399.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,92.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-43.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,415.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,91.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-30.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,391.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,92.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-44.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,416.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,93.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-30.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,395.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,93.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-44.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,415.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,92.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-29.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,391.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,93.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-44.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,415.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,92.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-31.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,393.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,91.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-43.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,411.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,90.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-34.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,393.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,91.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-43.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,413.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,91.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-33.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,395.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-06T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
