Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,85.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-40.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,386.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,84.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-27.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,361.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,82.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-38.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,370.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-24.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,80.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-37.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,360.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,80.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-23.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,78.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,354.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,78.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-24.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,78.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-35.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,350.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,78.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-23.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,77.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-33.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,340.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,76.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,75.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,329.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,74.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
