Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,17.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,309.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,18.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,72.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-10.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,313.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,17.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,72.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,310.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,308.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,305.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,303.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,20.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-10.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,302.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
