Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,300.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,299.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,296.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,294.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,18.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,294.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
