Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,19.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,17.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
