Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,65.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,65.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,18.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
