Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,294.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
