Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,295.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,295.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,294.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,295.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,294.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,294.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.93
