Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,294.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,294.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,294.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,294.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,295.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,297.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-23.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,301.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
