Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,304.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,307.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-24.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,313.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-24.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,73.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,319.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,74.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-25.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,323.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,75.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,75.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,328.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,75.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,76.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,335.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,76.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-24.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,79.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,346.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.82
