Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,79.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-29.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,80.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-33.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,354.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,81.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-32.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,81.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-34.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,356.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,81.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-31.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,355.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,81.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-35.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,361.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-30.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,83.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-35.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,367.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,83.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-27.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,83.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-36.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,366.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,83.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-27.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,356.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,84.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-37.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,375.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,85.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-27.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,363.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,86.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-38.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,382.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
