Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,87.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-29.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,372.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,86.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,384.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,88.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-24.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,373.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,87.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-39.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,388.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,89.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-24.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,375.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,86.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-39.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,386.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,87.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-26.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,371.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,86.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-39.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,386.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,87.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-26.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,369.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,88.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-40.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,393.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,88.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-30.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,376.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,89.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-40.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,394.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,89.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-25.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,374.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,89.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-40.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,393.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
