Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,89.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-27.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,375.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,90.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-41.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,400.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,91.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-30.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,89.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-41.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,396.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,90.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-29.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,382.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,88.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-40.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,397.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,89.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-25.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,377.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,89.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-40.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,397.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,90.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,378.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,89.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-41.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,398.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,90.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,375.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,91.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-42.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,404.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,90.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-26.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,382.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,91.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-42.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,407.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,20.4
