Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,90.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-29.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,385.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,88.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-42.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,400.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,88.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-29.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,381.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,20.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,89.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-10.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-42.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,404.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,90.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-28.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,388.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,91.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-43.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,414.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,91.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-28.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,393.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,96.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-46.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,432.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,96.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-30.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,409.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,96.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-45.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,430.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,96.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-31.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,411.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,96.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-45.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,434.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,96.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-31.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,414.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,98.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-47.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,446.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
