Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,98.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-30.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,420.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,100.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-47.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,448.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,99.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-31.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,422.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-14.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-8.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,100.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-47.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,448.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,98.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-31.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,418.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,100.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-47.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,453.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,98.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-31.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,423.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,99.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-47.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,449.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,99.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,424.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,100.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-48.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,450.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,100.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-33.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,427.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,101.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-48.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,455.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,100.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-33.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,433.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,100.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-46.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,454.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
