Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,100.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-27.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,426.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,100.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-46.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,455.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,101.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,425.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,101.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-46.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,456.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,101.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-29.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,428.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,102.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-47.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,459.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,101.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-27.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,427.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,102.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-48.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,462.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,102.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,426.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,102.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-48.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,463.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,102.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,443.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,103.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-49.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,468.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,102.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-39.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,449.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,102.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-48.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,462.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,101.8
