Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,431.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,100.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-47.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,450.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,99.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-36.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,430.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,99.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-47.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,447.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,99.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-37.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,430.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,98.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-47.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,442.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,98.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-36.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,426.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,96.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-46.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,435.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,96.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-35.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,418.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,94.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-44.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,423.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,93.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-33.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,405.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,93.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-44.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,422.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,94.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-33.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,408.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,94.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-44.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,424.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,94.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-34.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,408.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.99
