Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,93.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-44.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,420.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,93.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-34.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,403.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,97.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-46.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,437.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,96.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-37.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,419.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,95.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-45.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,431.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,94.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,413.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,95.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-45.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,431.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,95.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-35.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,415.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,95.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-45.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,429.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,94.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-35.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,411.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,94.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-45.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,425.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,92.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-36.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,405.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,93.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-44.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,422.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,93.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-33.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,405.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-07T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-4.73
