Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,85.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-41.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,388.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,86.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,357.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,83.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-39.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,376.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,83.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,82.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-38.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,367.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,81.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,81.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-37.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,361.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,79.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,79.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-35.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,353.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,78.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,78.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,345.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,77.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,77.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,341.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,77.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
