Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,77.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,336.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,75.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,75.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,329.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,74.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,323.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,73.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,318.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,72.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,314.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,311.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,307.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.92
