Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,303.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,301.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,301.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,301.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,300.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,299.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-5.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,298.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
