Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,296.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,295.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,18.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,296.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-11.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,295.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-6.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,295.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-6.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,295.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
