Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,22.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-17.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,21.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-10.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,294.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,19.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
