Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-17.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-18.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-5.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
