Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-6.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
