Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.83
