Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.02
