Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,76.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-32.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,78.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-35.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,350.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,78.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-28.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,79.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-37.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,359.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,80.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,350.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,79.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-37.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,359.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,80.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-27.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,80.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-37.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,363.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,81.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-25.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,81.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,367.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-25.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,82.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-38.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,369.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,83.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-23.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,84.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-39.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,375.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,21.5
