Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,84.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-23.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,8.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,84.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-40.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,379.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,84.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-25.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,356.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,85.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-41.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,384.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,85.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,87.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-43.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,394.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,86.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-27.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,86.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-42.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,391.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,85.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-28.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,365.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-7.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,87.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-43.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,397.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,87.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-26.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,369.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,88.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-44.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,402.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,88.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-30.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,379.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,90.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-45.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,410.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
