Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,91.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-9.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-5.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,92.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-46.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,418.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,92.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-30.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,395.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,92.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-45.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,416.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,92.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-26.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,389.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,92.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-46.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,419.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,93.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-26.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,392.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,93.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-45.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,422.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,93.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-24.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,392.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,95.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-46.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,433.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,94.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-27.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,403.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,97.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-48.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,445.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,97.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-30.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,417.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-11.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,99.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-48.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,448.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
