Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,99.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-30.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,421.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,101.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-48.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,454.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,102.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-29.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,432.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,100.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-48.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,457.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,101.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-28.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,431.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,103.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-48.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,465.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,103.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-27.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,438.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,103.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-47.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,466.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,104.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,110.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,429.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,106.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-48.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,477.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,106.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,444.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,110.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-49.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,490.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,109.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-28.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,459.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,111.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-49.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,498.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,110.93
