Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,107.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-51.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,486.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,107.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-41.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,469.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-5.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,107.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-51.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,483.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,106.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-42.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,466.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-7.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-4.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,106.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-51.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,478.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,105.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-41.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,460.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,104.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-50.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,470.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,103.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-41.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,452.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-8.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,102.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-49.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,463.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,101.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-40.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,445.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-11.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-6.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,101.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-48.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,455.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,101.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-36.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,435.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-4.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,99.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-47.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,447.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,99.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-34.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,425.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-08T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,4.6
