Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,82.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-38.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,370.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,81.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-24.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,80.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-36.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,356.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,79.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,77.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-34.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,345.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,77.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,76.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-33.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,335.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,75.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,327.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,73.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,320.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,73.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,316.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.19
