Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,73.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,314.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,72.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,311.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,72.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,309.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,24.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,307.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,305.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,25.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,303.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,19.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,301.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
