Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,300.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,25.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,300.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,298.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,298.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,297.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,296.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,294.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.13
