Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,19.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,295.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,294.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.71
