Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-10.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,6.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-11.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
