Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-13.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-9.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-12.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-16.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-10.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-12.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-8.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-8.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
