Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-18.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-11.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-10.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-8.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-11.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,15.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-16.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,29.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.34
