Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,290.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,291.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
