Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-24.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-25.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-23.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,292.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
