Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,33.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,293.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,68.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,295.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,300.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,304.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,313.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
