Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,74.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,322.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,75.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,76.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,335.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,76.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-22.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-15.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-9.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,79.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-34.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,352.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,79.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-29.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,18.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,82.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,366.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,29.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-26.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,85.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-39.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,381.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,29.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,86.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-29.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,371.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,85.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-40.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,385.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,86.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-31.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,375.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,86.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,390.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
