Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,87.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-30.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,377.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,88.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-41.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,397.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,88.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-33.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,384.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,88.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-42.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,404.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,88.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,390.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,93.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-44.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,417.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,27.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,95.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-27.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,399.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,96.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-44.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,426.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,97.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-26.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,406.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,99.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-45.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,438.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,99.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-26.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,414.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,100.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-46.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,445.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,26.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,100.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-39.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,435.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,101.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-46.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,449.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
