Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,104.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-35.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,443.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,102.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-47.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,459.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,104.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-38.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,447.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,102.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-48.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,461.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,101.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-38.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,444.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,103.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-48.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,467.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,103.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-39.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,453.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,106.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-47.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,474.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,106.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-37.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,462.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-3.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,108.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-47.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,481.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,109.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-39.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,470.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-6.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-9.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-5.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,110.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-48.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,489.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,110.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-37.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,473.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,110.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,489.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,111.55
