Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-28.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,470.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-10.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-6.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,112.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-46.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,499.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,113.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-30.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,479.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,116.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-45.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,510.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,115.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-29.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,488.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,117.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-44.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,514.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,19.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,117.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,493.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,121.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-44.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,529.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,121.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-28.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,509.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,121.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-45.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,529.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,122.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-29.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,512.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,123.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-44.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,533.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,123.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-27.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,515.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,127.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-44.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,546.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,127.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-28.69
