Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,121.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-53.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,533.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,19.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,120.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-43.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,517.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,118.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-53.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,525.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,119.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-42.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,510.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,116.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-53.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,518.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,116.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-43.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,503.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,114.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-54.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,511.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,114.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-44.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,494.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,113.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-54.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,507.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,114.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-43.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,492.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,111.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-53.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,501.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,111.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-43.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,484.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-4.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,111.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-53.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,497.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,110.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-44.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,479.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-09T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.1
