Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,67.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,286.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,299.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,73.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,311.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,74.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,76.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,322.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,76.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,344.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,81.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,337.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,82.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,84.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,346.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,84.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,362.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,85.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,354.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,26.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,85.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,369.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.5
