Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,88.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,365.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,88.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,381.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,91.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,376.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,90.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,390.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,93.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,383.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,93.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,401.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,94.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,389.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,94.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,401.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,97.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,398.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,97.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,412.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,99.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,407.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,99.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,433.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,101.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,413.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,26.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,101.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,433.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
