Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,102.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,417.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,101.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,425.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,103.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,421.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,27.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,102.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,438.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-17.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-11.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,108.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,435.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,109.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,453.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-11.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,110.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,444.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,27.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,110.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,457.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-17.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-11.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,111.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,448.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,111.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,464.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-19.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-11.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,114.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,459.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,27.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,115.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,478.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-5.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,116.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,467.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,117.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,483.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.68
