Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-4.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,120.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,481.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,121.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,497.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,3.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-5.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,123.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,497.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,125.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,521.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,132.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,533.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,132.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,544.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,139.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,564.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,29.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,140.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,566.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,139.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,574.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,143.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,576.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,129.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-42.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,548.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,28.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,132.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,541.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,113.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-46.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,494.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,116.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-26.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,480.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.52
