Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,93.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-41.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,412.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,93.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-22.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,388.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-13.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,75.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,333.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,34.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,76.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,3.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,77.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-32.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,341.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,77.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-14.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-8.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,75.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-31.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,329.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,76.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-7.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,19.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,73.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-9.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-30.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,321.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,34.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-5.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,21.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-10.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-29.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,317.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,35.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-7.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-4.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-5.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,309.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,35.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,8.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-6.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
