Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,310.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-9.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,35.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-5.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,303.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,7.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,17.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,303.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,35.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-11.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,302.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-12.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.88
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,303.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,8.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.73
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-10.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,302.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,9.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,303.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,36.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-9.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.18
