Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-8.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,301.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,36.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.14
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-3.47
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,13.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.86
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-6.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,301.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,8.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.89
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,16.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-7.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-7.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,302.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.64
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.52
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.41
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-11.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-6.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.12
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,12.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,306.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.38
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,2.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-2.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.36
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-7.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-4.61
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,71.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-6.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,308.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,36.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.26
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.54
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,5.65
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-4.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.39
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.33
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-1.85
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.04
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,70.63
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,305.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.03
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,36.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.45
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.29
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.76
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.72
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.51
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.28
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.56
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.48
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.07
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.81
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,11.94
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.49
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-4.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,302.8
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.78
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,36.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.93
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.58
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.24
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.68
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.21
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.9
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,7.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.18
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-4.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,0.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,3.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.59
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,-2.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-8.84
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.57
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-5.53
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.77
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.35
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.75
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,69.69
731581,98 CHURCH ROAD - SHARESHILL,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.87
